Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.35
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.58
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.94
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
113981,Emet Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.44
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.76
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.4
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.48
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.64
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.3
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
113981,Emet Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.67
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.02
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.75
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.7
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.3
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
113981,Emet Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.28
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.77
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.54
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.74
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
113981,Emet Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.14
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.85
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.11
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.19
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.98
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.95
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.0
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
113981,Emet Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.44
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.22
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.07
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.63
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.7
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
113981,Emet Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.32
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.11
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,36.5
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
113981,Emet Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.3
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.26
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.16
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.4
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.16
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.25
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.24
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,36.6
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
113981,Emet Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.84
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.7
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.4
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.45
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.94
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.38
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,36.7
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
113981,Emet Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.02
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.43
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.5
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.31
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
