Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
113981,Emet Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.45
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.9
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.24
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.82
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,36.9
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
113981,Emet Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.95
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.37
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.0
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.85
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.2
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.35
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.27
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,37.0
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
113981,Emet Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.99
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.4
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,37.2
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
113981,Emet Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.18
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.8
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.23
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.07
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,37.3
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
113981,Emet Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.14
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.2
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.23
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.01
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.85
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,37.4
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
113981,Emet Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.54
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.3
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.63
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.06
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.21
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,37.4
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
113981,Emet Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.89
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.2
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.02
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.33
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.25
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.32
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.15
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.09
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.65
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,37.5
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
113981,Emet Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.05
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.14
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.6
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.18
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.62
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.1
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.81
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.89
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,37.6
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
113981,Emet Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.26
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.51
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.33
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.9
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.64
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.47
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.29
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.86
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.4
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,37.7
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
113981,Emet Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.61
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.22
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.69
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.64
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.86
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.16
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,37.8
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.46
