Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
113981,Emet Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.81
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.76
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.68
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.54
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.8
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.68
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,54.6
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.3
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.21
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
113981,Emet Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.43
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.25
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.02
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.5
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.04
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.51
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.14
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.89
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.6
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.4
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.5
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.46
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.25
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.16
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
113981,Emet Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.11
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.81
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,56.4
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,81.8
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.16
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.9
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.94
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.78
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.83
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,53.2
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.3
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.31
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.94
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,38.0
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.72
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.01
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
113981,Emet Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.59
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.42
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.9
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.6
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.32
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.76
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.26
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.5
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,59.8
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.6
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.8
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,38.0
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.89
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
113981,Emet Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.56
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.59
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.59
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.0
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.91
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.46
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.94
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.66
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,55.8
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.2
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.7
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.27
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.82
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.9
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.52
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
113981,Emet Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.25
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.09
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.39
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.6
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.6
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.77
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.16
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.94
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-5.0
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.45
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.16
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.1
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.3
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.81
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.71
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.76
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.43
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
113981,Emet Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.83
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.32
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.39
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.27
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.94
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.26
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.12
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.7
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.2
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.8
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.07
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.18
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
113981,Emet Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.15
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.47
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.39
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.52
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.25
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.84
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.44
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,58.1
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.3
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.01
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.82
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.97
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
113981,Emet Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.67
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.27
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.03
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.2
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.01
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.25
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.72
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.01
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.19
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.52
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.5
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.0
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.01
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.4
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.6
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.68
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
113981,Emet Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.93
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.48
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.1
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.3
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.64
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.38
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.31
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.93
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.47
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.7
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.7
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.8
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.27
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.13
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.07
