Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.57
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
113981,Emet Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.18
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.87
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.47
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.6
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.93
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.58
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.62
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.96
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.21
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.62
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.66
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,59.5
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.8
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.5
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.94
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.24
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
113981,Emet Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.13
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.37
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.24
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.8
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.4
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.57
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.51
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.44
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,61.9
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.0
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.4
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.7
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.71
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.32
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.22
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.02
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.56
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
113981,Emet Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.55
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.47
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.51
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.1
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.65
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.78
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.73
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.52
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.9
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.6
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.8
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.25
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
113981,Emet Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.74
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.62
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.11
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.5
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.4
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.31
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.74
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.0
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.6
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.1
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.1
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.7
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.78
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.16
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
113981,Emet Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.02
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.53
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.17
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.01
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.78
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.61
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.93
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.12
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.1
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.5
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.55
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.59
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.9
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.19
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.53
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
113981,Emet Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.09
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.32
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.08
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.3
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.3
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.15
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.76
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.26
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.8
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,60.3
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.4
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.4
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.63
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.33
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.72
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
113981,Emet Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.26
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.3
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.9
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.9
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,85.9
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.79
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.36
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.87
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,66.0
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.9
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.9
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.23
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.42
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,38.0
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.17
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.53
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.26
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
113981,Emet Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.5
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.56
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.78
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.0
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,91.9
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.23
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.1
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.3
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.21
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.96
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.1
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.6
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.7
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.5
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.73
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,38.0
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.45
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.78
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.2
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
113981,Emet Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.44
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.32
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.46
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.9
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.4
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.2
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.83
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.04
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,65.9
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.1
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.4
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.82
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.92
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,38.0
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.3
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.48
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.79
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
113981,Emet Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.8
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.01
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.0
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.1
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.65
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.25
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.38
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.22
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.3
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.2
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.0
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.46
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.27
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.39
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,38.0
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.17
