Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.5
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.75
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
113981,Emet Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.97
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.85
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.24
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.9
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.6
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.2
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.68
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.13
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.29
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.44
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.8
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.3
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.1
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.44
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.47
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.75
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.32
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.18
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
113981,Emet Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.53
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.96
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.8
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.4
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.25
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.33
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.61
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.0
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.4
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.2
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.97
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.65
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.08
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
113981,Emet Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.04
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.54
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.47
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.0
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.2
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.42
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.53
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.82
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.74
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.6
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.0
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.2
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.64
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,37.8
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.57
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.49
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.43
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
113981,Emet Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.84
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.48
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.56
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.7
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.6
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.74
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.25
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.51
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.73
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.98
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.71
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.5
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.7
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.2
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,96.4
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.76
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,37.8
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.68
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.4
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.54
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
113981,Emet Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.96
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.23
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.74
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.3
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.6
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.36
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.04
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.19
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.74
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.6
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.0
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.4
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,96.2
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.52
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,37.8
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.36
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.03
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.95
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
113981,Emet Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.93
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.0
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.48
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.5
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.9
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.16
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.51
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.89
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.89
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,59.1
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.7
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.0
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.96
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.79
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,37.7
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.56
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.78
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
113981,Emet Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.49
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.14
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.18
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.6
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.6
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,85.5
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.78
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.68
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.47
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.6
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,58.0
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.5
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.8
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.91
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.95
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,37.6
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.64
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.08
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.91
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
113981,Emet Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.62
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.05
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.94
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,81.4
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.9
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.6
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.23
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.75
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.98
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.6
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.3
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.4
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.16
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.2
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,37.5
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.91
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.5
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.73
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
113981,Emet Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.88
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.91
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.49
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.7
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.2
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.02
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.73
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.35
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.76
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.59
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.29
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.9
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.2
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.05
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.38
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,37.5
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.71
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.67
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.51
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
113981,Emet Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.24
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.35
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.05
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.2
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.2
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.3
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.1
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.54
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.5
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.18
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.28
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,62.6
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.5
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.6
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.4
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.08
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,37.4
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
