Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.69
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.34
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.96
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
113981,Emet Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.98
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.86
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.5
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.96
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.45
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.23
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.58
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.07
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.91
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.6
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.3
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,37.4
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.73
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.01
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
113981,Emet Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.87
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.66
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.32
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.0
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.8
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.7
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.59
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.9
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.22
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.7
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.02
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,37.4
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.28
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.87
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.1
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
113981,Emet Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.6
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.13
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.95
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.0
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.84
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.74
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.78
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.55
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.4
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.9
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.97
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.74
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,37.3
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.15
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.26
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.58
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
113981,Emet Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.42
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.02
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.5
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.3
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.32
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.66
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.82
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.5
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.19
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.0
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.0
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.08
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.48
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,37.2
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.18
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.07
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.92
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
113981,Emet Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.62
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.31
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.28
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.15
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.15
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.6
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.89
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.99
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.93
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.87
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.19
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
113981,Emet Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.63
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.08
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.76
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.16
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.89
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.71
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.58
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.1
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.49
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.15
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.83
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.87
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
113981,Emet Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.36
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.78
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.51
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.14
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.86
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.24
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.9
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.08
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.4
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.27
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,37.0
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.13
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
113981,Emet Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.66
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.48
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.6
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.13
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.36
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.82
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.6
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,37.0
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
113981,Emet Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.74
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.67
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.24
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.23
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.08
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.03
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,37.0
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
113981,Emet Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.24
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.35
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.68
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.06
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.4
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.8
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.1
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.72
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.95
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,37.0
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
