Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.36
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
113981,Emet Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.19
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.12
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.71
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.7
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.7
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.82
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.38
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.4
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,36.9
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.94
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.62
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
113981,Emet Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.18
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.13
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.83
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.71
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.5
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.7
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.9
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.73
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
113981,Emet Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.98
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.34
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.88
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.8
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.2
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.43
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
113981,Emet Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.87
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.7
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.43
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.72
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.27
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.21
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.9
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,36.7
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.61
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
113981,Emet Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.14
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.02
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.27
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.12
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.9
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,36.6
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.81
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
113981,Emet Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.32
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.45
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.96
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.56
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.14
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.0
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.11
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,36.6
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
113981,Emet Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.82
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.1
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.47
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.09
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.4
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.45
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.95
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,54.2
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.3
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,36.5
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
113981,Emet Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.43
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.38
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.37
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.32
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.78
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,58.3
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,36.5
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.54
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
113981,Emet Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.61
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.06
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.03
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.23
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.31
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.35
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,54.6
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,36.4
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
113981,Emet Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.12
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.07
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.92
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.85
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.5
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.1
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.44
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.76
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,36.3
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
