Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
113981,Emet Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.98
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.84
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.63
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.44
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.13
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.44
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.95
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.5
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.6
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.68
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,36.2
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.79
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
113981,Emet Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.35
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.98
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.82
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.28
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.2
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.6
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.1
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.29
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.39
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.7
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,36.1
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.82
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
113981,Emet Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.29
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.74
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.47
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.77
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.77
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.1
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.4
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.86
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.7
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.52
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,36.0
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.66
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
113981,Emet Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.9
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.73
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.2
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.01
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.26
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.48
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.1
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.3
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.14
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.67
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.5
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.83
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,35.9
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
113981,Emet Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.84
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.0
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.56
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.57
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.82
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.0
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.31
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.98
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,35.9
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.63
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.24
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
113981,Emet Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.34
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.47
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.6
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.78
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.54
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.65
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.2
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.6
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.03
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.7
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,35.7
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
113981,Emet Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.06
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.86
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.3
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.16
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.41
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.32
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.3
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.84
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.18
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.7
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.03
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
113981,Emet Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.54
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.45
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.49
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.63
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.41
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.86
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.02
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.4
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.96
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,35.5
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.6
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.11
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
113981,Emet Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.33
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.47
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.29
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.06
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.91
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.5
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.39
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.24
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.3
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,35.4
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.75
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
113981,Emet Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.13
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.48
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.38
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.9
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.84
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.45
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.9
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,35.4
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
