Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.29
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.57
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
113981,Emet Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.28
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.83
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,61.8
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.1
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.65
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.72
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.29
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.6
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.97
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.22
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,65.0
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.4
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.8
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,35.3
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.55
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
113981,Emet Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.6
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,66.2
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.9
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.92
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.07
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.14
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.3
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.42
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.65
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,70.2
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.9
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.2
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,35.2
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.92
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.2
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
113981,Emet Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.32
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.63
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.6
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.42
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.04
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.35
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.3
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.24
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.62
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,72.2
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.5
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.7
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,35.1
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.21
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.39
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
113981,Emet Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.99
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.12
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.21
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.93
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.5
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.9
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.08
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.7
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.5
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,35.0
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.53
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
113981,Emet Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.98
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.71
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.21
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.41
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.26
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.0
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.32
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.8
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.6
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,34.9
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.81
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.18
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
113981,Emet Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.34
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.63
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.32
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.17
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.4
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.0
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.53
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.0
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.69
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.44
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
113981,Emet Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.1
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.93
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.97
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.61
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.1
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.9
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.2
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.41
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.4
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.67
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,34.7
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.8
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.59
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
113981,Emet Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.63
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.87
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.49
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.15
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.9
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.1
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.9
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.73
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.3
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.99
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
113981,Emet Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.72
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.59
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.72
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.14
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.44
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.0
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.8
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.4
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.97
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.13
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.8
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.63
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.33
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
113981,Emet Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.27
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.31
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.74
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.66
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.3
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.4
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.92
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
