Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.43
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
113981,Emet Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.86
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.44
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.56
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.57
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.7
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.4
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.3
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.18
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.84
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
113981,Emet Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.45
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.34
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.43
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.8
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.1
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.6
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.28
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.69
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.58
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.74
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
113981,Emet Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.36
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.05
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.98
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.56
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.37
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.0
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.8
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.49
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.65
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.1
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.06
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
113981,Emet Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.29
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.63
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.49
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.5
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.13
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.58
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.16
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
113981,Emet Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.99
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.68
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.3
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.12
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.8
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.2
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.24
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.39
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.26
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.99
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
113981,Emet Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.09
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.12
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.29
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.36
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.3
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.2
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.42
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.84
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.6
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.05
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.3
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
113981,Emet Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.24
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.24
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.16
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.73
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.53
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,94.2
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.8
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.6
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.14
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.28
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.2
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.77
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.84
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.32
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.26
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.28
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
113981,Emet Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.25
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.66
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.55
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.6
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.9
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.3
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.1
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.02
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.42
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.12
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.2
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.87
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.78
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.15
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.72
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
113981,Emet Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.03
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.37
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.48
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.64
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.2
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.3
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.13
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.43
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.74
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.3
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.1
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.7
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.02
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.95
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.74
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
113981,Emet Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.05
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.61
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.42
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.03
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.6
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.7
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.6
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.15
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.91
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.8
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
