Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.84
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.95
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
113981,Emet Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.86
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.4
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.5
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.51
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.02
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.31
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.4
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.8
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.97
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.57
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.48
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.47
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.1
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
113981,Emet Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.93
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.36
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.34
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.88
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.01
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.8
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.1
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.4
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.45
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.56
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.73
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.5
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.6
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.63
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.72
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
113981,Emet Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.04
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.4
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.4
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.3
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.44
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.31
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.89
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.4
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.6
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.45
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.61
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,32.1
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.22
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.84
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.51
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
113981,Emet Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.15
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.4
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.7
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.39
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.17
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.4
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.7
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.56
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.4
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.29
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.35
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.33
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
113981,Emet Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.81
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.2
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.35
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.38
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.43
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.4
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.0
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.85
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.35
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.0
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.33
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.07
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.13
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
113981,Emet Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.37
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.36
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.66
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.15
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.4
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.27
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,61.2
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.4
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.73
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.76
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
113981,Emet Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.82
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.32
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.01
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.1
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.9
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.93
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.4
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.11
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
113981,Emet Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.64
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.98
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.9
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.96
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.72
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.14
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.5
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.67
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.74
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.0
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.31
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.16
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
113981,Emet Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.41
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.12
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.1
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.87
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.12
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.0
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.5
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.62
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.19
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.2
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.1
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.79
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.6
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.97
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.54
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
113981,Emet Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.42
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.33
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.02
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.49
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.49
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.8
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.0
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.7
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
