Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.26
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.93
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
113981,Emet Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.32
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.82
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.11
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.77
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.47
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.3
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.05
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.34
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,57.1
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.3
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.4
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.56
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.02
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.65
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
113981,Emet Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.21
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.85
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.08
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.9
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.73
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.97
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.1
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.7
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.28
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.08
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
113981,Emet Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.5
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.76
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.27
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.15
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.69
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.72
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.05
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
113981,Emet Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.42
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.35
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.15
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.9
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.64
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.84
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113981,Emet Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.39
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.9
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.57
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.48
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.56
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
113981,Emet Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.18
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.55
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.77
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.27
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
113981,Emet Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.48
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.65
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.7
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.72
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.72
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.5
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.95
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,31.7
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
113981,Emet Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.11
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.97
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.06
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.65
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
113981,Emet Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.28
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.3
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.91
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113981,Emet Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.58
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
