Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
113981,Emet Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.08
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.38
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.48
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,32.1
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
113981,Emet Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.14
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
113981,Emet Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.61
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.08
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.12
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
113981,Emet Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.7
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.3
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.56
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.63
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
113981,Emet Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.59
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.24
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
113981,Emet Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.99
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.14
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,32.6
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
113981,Emet Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.49
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.19
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113981,Emet Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.73
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.23
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.98
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.77
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
113981,Emet Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.44
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.2
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.77
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
113981,Emet Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.59
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.23
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
