Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
113981,Emet Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.76
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
113981,Emet Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.68
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
113981,Emet Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.59
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.43
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
113981,Emet Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.87
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.68
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.44
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
113981,Emet Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.56
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
113981,Emet Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.8
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.23
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.93
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.35
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
113981,Emet Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.94
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.28
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
113981,Emet Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.65
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.5
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
113981,Emet Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.45
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.1
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.79
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.5
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
113981,Emet Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.18
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.41
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
