Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
113981,Emet Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.16
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
113981,Emet Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.23
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
113981,Emet Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.09
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.24
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
113981,Emet Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.18
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,34.7
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
113981,Emet Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
113981,Emet Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.67
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.53
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,35.0
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
113981,Emet Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.79
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,35.1
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
113981,Emet Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.4
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.19
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,35.2
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
113981,Emet Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.56
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.33
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.16
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,35.4
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
113981,Emet Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.78
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.69
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.9
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.15
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.37
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,35.5
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
