Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
113981,Emet Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.38
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.99
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.3
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.65
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.55
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.37
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.68
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,38.7
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
113981,Emet Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.97
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.8
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.15
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.27
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.32
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.47
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.44
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,38.8
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.6
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
113981,Emet Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.11
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.69
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.0
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.99
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.18
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.3
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,38.9
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.19
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
113981,Emet Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.95
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.18
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.7
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.23
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.08
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.4
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.4
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,38.9
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.66
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
113981,Emet Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.33
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.64
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.6
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.96
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.2
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.12
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
113981,Emet Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.86
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.63
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.8
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.94
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.48
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.8
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.78
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.57
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.76
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
113981,Emet Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.83
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.64
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.6
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.21
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.45
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.66
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.49
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.69
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
113981,Emet Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.19
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.5
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.53
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.76
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.94
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.44
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.64
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.41
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
113981,Emet Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.17
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.28
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.8
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.24
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.56
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.32
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.3
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.13
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.7
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.23
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,39.2
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.58
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
113981,Emet Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.68
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.87
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.34
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.04
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.08
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.31
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.03
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.19
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.83
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.7
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.36
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,39.2
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.26
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
