Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
113981,Emet Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.94
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.91
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.83
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.2
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.24
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.55
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.65
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.26
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.5
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.83
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.2
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.96
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
113981,Emet Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.19
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.76
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.7
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.24
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.89
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.81
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.67
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.43
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.58
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.63
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.14
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
113981,Emet Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.41
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.8
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.64
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.91
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.78
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
113981,Emet Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.74
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.46
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.7
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.7
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.28
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.5
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.34
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.15
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.64
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.61
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
113981,Emet Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.92
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.54
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.3
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.75
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.18
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.47
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.43
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.99
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
113981,Emet Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.36
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.71
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.57
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.26
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.97
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.8
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.32
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.04
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.17
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
113981,Emet Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.44
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.95
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.6
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.71
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.49
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.37
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.68
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.57
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,55.8
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.0
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.8
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.95
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
113981,Emet Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.47
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.77
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,62.9
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,89.8
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.15
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.3
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.61
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.7
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.0
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.11
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.24
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
113981,Emet Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.66
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.68
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.47
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.1
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.15
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.78
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.9
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.64
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.74
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.6
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.9
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.0
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.84
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.38
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
113981,Emet Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.59
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.29
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.73
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.3
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.48
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.4
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.05
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.53
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.3
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.71
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.03
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
