Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
113981,Emet Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.41
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.16
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.9
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.26
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.12
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.38
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.86
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.1
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.08
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.3
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.7
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.35
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
113981,Emet Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.78
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.79
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.7
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.7
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.43
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.32
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.28
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.49
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.46
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.95
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.49
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.64
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
113981,Emet Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.12
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.94
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.31
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.34
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.13
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.61
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.8
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.92
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
113981,Emet Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.33
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.8
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.59
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.16
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.88
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.6
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.11
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.5
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.41
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.56
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.86
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
113981,Emet Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.42
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.24
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.88
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.92
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.22
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.23
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.17
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.1
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.57
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.7
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
113981,Emet Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.8
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.28
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.4
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.3
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.27
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.24
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.04
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.19
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.5
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.3
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.1
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.67
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.83
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.4
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.7
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.25
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.02
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.54
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
113981,Emet Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.7
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.28
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.63
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.59
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.62
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.26
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.1
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.7
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.01
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.27
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.93
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
113981,Emet Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.33
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.58
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.8
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.28
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.54
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.04
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.76
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.5
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.9
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.9
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.0
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.2
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.79
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.99
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.93
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
113981,Emet Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.52
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.15
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.34
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.9
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.15
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.33
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.32
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.39
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.1
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.23
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.15
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
113981,Emet Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.42
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.0
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.7
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.45
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.45
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.72
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.42
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.7
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.8
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.22
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.5
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.57
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
