Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
113981,Emet Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.14
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.92
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.9
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.07
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.7
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.5
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.97
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.9
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.4
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.27
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.2
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.23
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.74
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.84
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
113981,Emet Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.98
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.21
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.76
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.4
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.6
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.93
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.92
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.98
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.05
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.9
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.8
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.6
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.62
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.34
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
113981,Emet Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.28
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.02
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,53.2
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.1
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.59
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.86
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.22
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.93
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.9
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.19
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.74
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.03
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.49
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
113981,Emet Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.17
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.15
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.0
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.01
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.16
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.4
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.72
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.6
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.87
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.9
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.27
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.68
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
113981,Emet Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.2
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.38
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.71
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.4
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.31
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.1
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.38
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.98
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.88
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.1
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.35
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.45
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.43
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.9
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
113981,Emet Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.08
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.15
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.58
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.92
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.98
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.12
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.4
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.7
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.7
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.52
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,62.6
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.7
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.58
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.49
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
113981,Emet Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.71
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.73
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.9
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.99
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,25.6
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.54
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,65.5
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.4
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.8
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.48
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.1
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.1
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.47
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.2
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.12
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
113981,Emet Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.98
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.7
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,27.73
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.2
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,77.2
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.9
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.2
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.12
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.86
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.52
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
113981,Emet Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.33
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.85
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.15
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.63
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.78
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,31.82
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.93
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.89
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,88.0
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.2
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.0
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.57
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.08
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.46
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
113981,Emet Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.28
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.81
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.68
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.8
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.3
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,24.57
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.04
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.71
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.6
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.8
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.2
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.46
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.11
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.3
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.6
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.05
