Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
113981,Emet Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.07
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.05
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.37
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.7
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.94
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.12
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.02
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.74
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.7
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.5
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.38
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.21
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.6
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.03
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.4
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.78
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
113981,Emet Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.42
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.52
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.86
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.8
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.52
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.61
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.61
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.67
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.02
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.65
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.4
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.6
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.19
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.23
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.11
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.8
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.38
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.23
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
113981,Emet Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.47
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.51
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.94
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.4
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.0
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.77
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.16
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.78
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.15
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.38
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.79
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.6
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.5
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.4
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.6
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.79
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.65
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.18
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
113981,Emet Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.89
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.08
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.39
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.9
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.15
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.56
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.69
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.0
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.8
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.7
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.28
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.55
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,39.2
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.87
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.98
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
113981,Emet Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.09
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.19
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.64
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.4
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.56
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.92
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.85
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.13
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.66
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.2
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,67.2
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.0
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.7
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.48
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.75
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.82
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.25
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.52
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
113981,Emet Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.13
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.59
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.1
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.8
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.65
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.3
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.22
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.23
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.95
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.9
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.67
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.32
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.68
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.87
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
113981,Emet Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.44
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.39
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.18
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.7
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.58
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.74
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.02
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.58
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.5
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.24
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,38.9
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.73
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
113981,Emet Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.17
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.31
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.76
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.1
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.27
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.04
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.48
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.13
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.92
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.3
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.4
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.75
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.92
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,38.8
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.32
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.37
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.08
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
113981,Emet Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.22
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.2
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.19
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.9
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.55
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.68
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.59
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.5
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.28
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.3
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.0
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.33
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.57
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.25
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,38.7
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.32
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
113981,Emet Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.74
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.59
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.47
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.9
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.44
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.02
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.59
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.6
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.25
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.15
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.39
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.21
