Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
113981,Emet Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.98
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.29
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.5
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.49
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.01
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.71
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.1
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.13
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.01
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.63
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.47
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.75
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
113981,Emet Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.12
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.61
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.7
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.71
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.66
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.78
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.28
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.7
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
113981,Emet Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.13
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.08
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.96
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.72
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,68.5
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.9
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.27
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.9
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.79
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
113981,Emet Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.94
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.32
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.8
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.34
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.8
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.23
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.7
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.82
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.02
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
113981,Emet Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.58
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.23
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.14
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,38.4
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
113981,Emet Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.54
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.86
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.54
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.27
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.52
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,38.4
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
113981,Emet Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.32
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.39
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.52
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.71
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.2
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.1
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,38.3
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
113981,Emet Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.37
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.99
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.29
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.29
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.68
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.0
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.5
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.56
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,38.2
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
113981,Emet Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.21
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.61
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.88
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.82
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.18
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.56
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.4
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113981,Emet Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.08
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.76
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.8
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.37
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.65
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.2
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.87
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.08
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
