Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
113981,Emet Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.59
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.59
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.81
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.24
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.14
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.1
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.15
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,38.0
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
113981,Emet Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.3
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.38
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.63
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.12
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.18
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
113981,Emet Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.66
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.1
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.95
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.14
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.5
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
113981,Emet Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.44
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.97
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.29
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.04
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.13
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.85
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,37.8
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
113981,Emet Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.46
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.84
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.55
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.37
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.44
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.21
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.5
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,37.7
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.23
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
113981,Emet Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.13
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.39
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.58
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.17
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.7
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.88
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,68.4
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.08
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,37.6
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.03
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
113981,Emet Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.26
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.7
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.8
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.22
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.71
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.05
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.1
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,64.9
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.48
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,37.5
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.99
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
113981,Emet Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.97
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.59
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.68
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.71
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.0
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.5
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.14
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,67.0
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.2
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,37.5
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.65
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
113981,Emet Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.96
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.88
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.96
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.75
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.3
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.61
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.55
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.9
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.92
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,37.4
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.65
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.47
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113981,Emet Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.35
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.18
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.67
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.0
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.63
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.2
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.4
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.16
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,37.3
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
