Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.22
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
113981,Emet Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.36
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.22
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.65
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.11
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.0
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.22
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.63
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.62
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,37.2
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.3
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
113981,Emet Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.82
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.5
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.61
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.53
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.5
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.12
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.39
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.09
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
113981,Emet Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.61
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.12
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.7
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.91
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.15
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.99
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.58
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,36.9
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.9
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
113981,Emet Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.6
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.88
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.99
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.77
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.2
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.55
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.19
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.5
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.7
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.89
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.32
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.04
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.04
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
113981,Emet Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.21
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.05
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.25
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.08
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.38
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.6
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.5
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.06
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.35
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,36.7
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.13
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
113981,Emet Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.56
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.24
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.88
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.96
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.4
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.7
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.19
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.36
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.7
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,36.5
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.17
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.95
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
113981,Emet Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.65
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.49
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.1
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.17
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.44
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.8
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.02
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,36.4
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.23
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.87
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
113981,Emet Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.14
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.73
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.02
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.69
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.03
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.2
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.77
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.53
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.18
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,36.2
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.39
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.65
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
113981,Emet Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.28
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.47
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.6
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.28
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.16
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.07
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.4
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.63
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.31
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,36.1
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.87
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.94
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.9
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
113981,Emet Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.89
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.27
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.69
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.23
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.42
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.0
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.5
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.9
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.58
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.89
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.5
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.09
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.96
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,36.0
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.46
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
