Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.54
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
113981,Emet Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.95
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.54
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.22
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.5
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.0
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.1
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.2
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.53
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.77
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.43
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.2
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.81
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,35.9
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.94
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.78
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
113981,Emet Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.37
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.01
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.4
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.38
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.89
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.34
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.4
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.1
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.54
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.48
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.2
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.17
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.38
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
113981,Emet Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.85
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.6
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.9
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.87
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.88
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.35
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.8
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.7
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.8
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.6
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.62
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.98
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.2
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.7
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.3
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.75
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.27
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.85
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.18
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
113981,Emet Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.6
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.48
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.49
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.06
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.57
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.21
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.1
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.2
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.7
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.22
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.69
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.7
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.47
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,35.7
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.28
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.75
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.95
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
113981,Emet Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.42
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.53
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.84
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.5
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.0
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.15
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.26
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.9
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.8
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.6
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.75
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.73
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.07
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.8
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.6
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.52
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.01
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.34
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
113981,Emet Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.14
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.25
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.8
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.22
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.68
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.05
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.9
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.9
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.71
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.77
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.0
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.7
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,35.4
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.1
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.08
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.63
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
113981,Emet Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.71
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.02
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.87
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.65
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.88
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.7
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.1
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.51
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.82
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.6
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.7
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,35.3
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.56
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.96
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
113981,Emet Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.27
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.55
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.81
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.48
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.78
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.6
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.2
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.28
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.08
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.7
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.1
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.23
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,35.1
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.1
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.29
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.22
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
113981,Emet Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.07
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.8
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.55
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.5
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.0
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.3
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.68
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.8
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.9
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.46
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.52
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
113981,Emet Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.35
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.12
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.46
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.72
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.2
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.6
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.44
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.47
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.3
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.0
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,34.7
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.99
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
