Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.41
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
113981,Emet Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.75
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.5
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.35
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.97
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.1
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.51
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.8
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.32
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.79
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.12
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.18
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
113981,Emet Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.38
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.74
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.74
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.81
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.9
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.7
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.54
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.4
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.22
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.79
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.78
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
113981,Emet Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.61
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.95
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.32
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.5
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.12
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.75
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.66
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.1
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.5
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.15
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.81
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.3
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.88
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.23
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
113981,Emet Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.48
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.96
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.2
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.01
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.5
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.23
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.6
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.6
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.24
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.15
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.21
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.8
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.77
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.55
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
113981,Emet Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.33
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.9
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.64
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.7
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.09
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.7
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.2
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.67
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.77
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.1
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.22
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.69
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.17
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
113981,Emet Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.2
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.18
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.85
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.2
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.24
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.35
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.37
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.7
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.4
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.0
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.39
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.43
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.7
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.78
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.5
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.53
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.62
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.46
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.26
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
113981,Emet Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.13
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.5
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.88
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.94
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.4
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.3
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.0
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.92
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.8
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.15
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.53
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.15
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.5
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
113981,Emet Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.7
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.2
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.15
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.66
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.25
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.3
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.58
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.3
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.08
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.37
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.1
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.85
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
113981,Emet Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.69
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.54
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.5
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.5
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.17
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.94
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.23
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.6
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.63
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.7
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.61
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.31
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.03
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.88
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.86
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
113981,Emet Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.97
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.63
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.5
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.3
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.34
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.45
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.05
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.9
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.99
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.83
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.6
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.18
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.42
