Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
113981,Emet Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.79
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.58
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.49
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.12
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.2
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.74
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.14
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.92
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.34
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
113981,Emet Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.17
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.19
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.07
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.34
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.88
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.49
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.66
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.02
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.75
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.0
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.9
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.74
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.83
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.54
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
113981,Emet Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.74
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.83
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.9
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.06
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.39
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.71
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.9
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.1
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.61
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.14
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.9
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
113981,Emet Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.93
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.75
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.1
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.1
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.97
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.35
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.59
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.9
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.3
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.85
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.86
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.2
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.8
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.07
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.48
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.89
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.4
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
113981,Emet Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.45
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.92
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.63
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.66
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.69
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.78
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.12
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.8
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.82
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.12
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.56
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
113981,Emet Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.97
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.61
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.14
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.91
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.9
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.89
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.1
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
113981,Emet Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.36
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.93
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.87
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.48
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.82
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.78
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.78
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,60.9
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.6
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.28
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.17
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
113981,Emet Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.56
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.02
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.9
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.46
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
113981,Emet Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.83
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.88
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,54.6
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.9
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.56
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.26
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
113981,Emet Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.83
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.42
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.87
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.01
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.61
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.68
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
