Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
113981,Emet Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.19
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
113981,Emet Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.74
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.3
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.09
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.1
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
113981,Emet Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.16
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.88
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113981,Emet Lane,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.13
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.28
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.77
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
113981,Emet Lane,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.76
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.16
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.24
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
113981,Emet Lane,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.55
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.34
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.33
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.23
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.93
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
113981,Emet Lane,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.41
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
113981,Emet Lane,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.52
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.16
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113981,Emet Lane,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.02
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113981,Emet Lane,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.33
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.0
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
