Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
113981,Emet Lane,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.23
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.33
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
113981,Emet Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.15
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.03
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.43
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.52
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113981,Emet Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.87
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.23
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
113981,Emet Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.8
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.33
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.81
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.63
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
113981,Emet Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.86
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.61
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.3
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.05
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
113981,Emet Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.57
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.15
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.3
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.06
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
113981,Emet Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.17
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.59
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
113981,Emet Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.17
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.89
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.08
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.4
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.69
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
113981,Emet Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.03
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.25
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.89
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.96
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
113981,Emet Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.7
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.86
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.1
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
