Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
113981,Emet Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.23
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.65
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,34.9
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
113981,Emet Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.47
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.79
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.32
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.47
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,35.0
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
113981,Emet Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.49
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.27
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,35.1
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
113981,Emet Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.59
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.33
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.23
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.75
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,35.3
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
113981,Emet Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.71
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.35
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.19
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.34
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.86
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,35.4
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
113981,Emet Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.62
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.93
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.3
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.69
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.1
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
113981,Emet Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.26
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.94
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,35.7
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
113981,Emet Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.93
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
113981,Emet Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.13
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.1
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.03
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.96
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,35.9
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
113981,Emet Lane,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.02
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.79
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.92
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,35.9
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
