Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
113981,Emet Lane,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.99
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.43
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.42
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.3
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,36.0
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
113981,Emet Lane,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.17
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.49
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,36.1
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
113981,Emet Lane,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.39
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.97
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.23
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.78
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,36.2
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
113981,Emet Lane,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.08
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.9
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.78
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.96
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,36.4
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
113981,Emet Lane,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.39
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.85
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.5
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.1
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.91
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.81
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
113981,Emet Lane,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.37
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.24
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.69
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.2
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.7
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
113981,Emet Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.5
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.4
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.9
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.28
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.58
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
113981,Emet Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.94
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.72
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.01
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.85
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.69
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
113981,Emet Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.68
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.57
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.2
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.12
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
113981,Emet Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.72
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.37
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.15
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.68
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
