Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
113981,Emet Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.27
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.07
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.45
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.2
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.53
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.16
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.96
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.2
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.68
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.96
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
113981,Emet Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.39
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.59
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.04
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.1
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.19
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.32
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.38
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
113981,Emet Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.97
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.17
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.4
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.23
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.31
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.6
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.12
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.86
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
113981,Emet Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.68
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.15
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.73
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.06
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.24
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.1
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.43
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
113981,Emet Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.55
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.58
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.47
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.15
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.08
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
113981,Emet Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.56
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.38
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.83
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.3
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.64
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.68
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.4
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.37
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.16
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
113981,Emet Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.82
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.41
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.9
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.81
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.63
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.43
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.0
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.88
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.31
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
113981,Emet Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.13
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.1
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.34
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.12
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.46
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.15
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.82
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
113981,Emet Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.59
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.6
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.42
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.04
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.78
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.6
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.31
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
113981,Emet Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.42
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.3
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.85
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.1
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.16
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.24
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.83
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.78
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.58
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.46
