Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
113981,Emet Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.13
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.37
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.49
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.6
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.67
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.32
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.88
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.18
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.33
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.66
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.8
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.1
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.64
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.89
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.41
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
113981,Emet Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.27
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.18
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.2
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.39
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.49
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.31
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.01
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.78
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.45
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.7
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.7
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.9
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.68
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.31
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.81
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.37
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
113981,Emet Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.49
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.54
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.7
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.4
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.79
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.7
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.39
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.67
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.3
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.94
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.48
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.3
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.4
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.94
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.92
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.11
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
113981,Emet Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.36
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.08
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.61
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.9
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.78
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.76
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.53
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.08
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.44
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.7
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.26
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.83
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
113981,Emet Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.62
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.83
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.68
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.5
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.44
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.85
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.86
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.37
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.81
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.81
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.3
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.8
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.1
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.9
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.28
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.6
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
113981,Emet Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.73
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.76
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.54
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.0
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.33
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.27
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.78
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.16
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.38
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.65
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.4
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.0
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.8
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.5
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.42
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
113981,Emet Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.45
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.7
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.02
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.5
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.6
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.76
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.82
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.46
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.22
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,57.0
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.9
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.7
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.94
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.62
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.49
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.46
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
113981,Emet Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.26
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.99
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.7
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.1
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.24
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.5
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.55
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.47
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.47
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,54.7
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.6
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.12
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.55
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.02
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
113981,Emet Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.18
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.04
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.85
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,68.3
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,99.9
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.7
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.21
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.36
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.04
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.34
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.61
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.07
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.1
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.84
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.69
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
113981,Emet Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.5
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.9
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.4
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.8
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.25
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.74
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.5
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.33
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.2
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.52
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.83
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.48
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.49
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
