Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
113981,Emet Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.11
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.07
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,72.1
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,103.3
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.73
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.9
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.35
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.5
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.1
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.1
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.4
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.75
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.35
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.94
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.85
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.31
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
113981,Emet Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.65
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.51
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.79
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.6
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.49
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.06
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.83
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.09
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.62
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.9
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.1
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.67
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.74
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
113981,Emet Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.27
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.32
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.2
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.9
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.68
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.26
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.13
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.25
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.5
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.62
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.92
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.17
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
113981,Emet Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.25
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.26
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.16
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.0
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.67
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.34
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.88
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.46
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,58.4
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.0
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.15
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
113981,Emet Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.84
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.06
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.34
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.3
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.69
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.04
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.46
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.74
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,63.1
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.5
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.7
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.57
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.3
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.88
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.4
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
113981,Emet Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.53
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.6
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.0
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.39
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.88
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.96
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.92
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.89
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.84
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,59.4
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.7
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.8
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.94
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.08
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.9
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.85
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
113981,Emet Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.53
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.8
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.66
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,57.6
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,89.0
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.07
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.71
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.73
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.05
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,60.5
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.0
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.9
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.32
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.1
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.57
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.71
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
113981,Emet Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.82
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.23
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,74.5
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,103.6
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.7
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.7
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.39
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.15
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.71
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,58.5
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.9
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.3
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.8
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.23
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.32
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
113981,Emet Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.6
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,25.85
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.89
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,73.5
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,108.0
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.9
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.04
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.37
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.57
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.9
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.7
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.7
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.41
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.43
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.29
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
113981,Emet Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.79
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.85
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.78
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,58.1
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,87.5
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.05
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.4
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.98
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,58.6
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.3
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.3
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.57
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
