Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
113981,Emet Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.32
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.14
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,65.6
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,84.4
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,30.17
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.55
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,84.9
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.6
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.6
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.88
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.47
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
113981,Emet Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.74
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.6
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.2
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.39
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.53
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.98
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,63.2
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.7
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.6
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.08
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.57
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.1
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.25
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
113981,Emet Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.84
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.75
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.2
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.61
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.4
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.66
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.6
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,61.6
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.8
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.1
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.92
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.71
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.03
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.83
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
113981,Emet Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.75
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.99
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.84
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.1
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.5
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.18
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.2
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.75
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.17
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.06
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,80.8
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,98.4
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,96.8
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.27
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.58
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.38
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.23
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
113981,Emet Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.19
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.32
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.02
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.6
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.09
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.11
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.09
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.82
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,64.4
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.6
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.5
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.03
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.78
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
113981,Emet Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.58
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.27
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.97
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.2
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.4
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.58
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.43
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.22
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.6
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.07
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,58.7
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.2
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.3
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.86
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.47
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
113981,Emet Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.4
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.96
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.62
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.9
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.02
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.33
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.83
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.2
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.22
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.72
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
113981,Emet Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.09
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.28
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.7
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.25
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.02
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.9
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,57.1
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.5
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.97
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.66
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.82
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
113981,Emet Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.82
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.05
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.85
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.51
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.85
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.29
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.5
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.5
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.99
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.3
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.05
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
113981,Emet Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.03
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.43
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.77
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.25
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.8
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.3
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.3
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.5
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.14
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
