Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
113981,Emet Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.52
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.15
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.42
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.96
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.21
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.29
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.72
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.88
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.87
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
113981,Emet Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.02
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.43
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.73
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.98
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.1
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.2
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,59.2
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.4
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.3
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.96
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113981,Emet Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.49
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.9
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.9
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.93
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.4
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.5
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.3
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.23
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.13
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.96
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113981,Emet Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.26
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.72
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.81
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.49
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
113981,Emet Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.49
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.25
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.2
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.35
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.3
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.56
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
113981,Emet Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.28
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.92
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.61
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.63
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.7
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
113981,Emet Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.62
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.22
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.53
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.23
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.89
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
113981,Emet Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.54
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.05
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.9
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.74
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.5
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
113981,Emet Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.85
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.58
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.11
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.97
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.81
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.0
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
113981,Emet Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.25
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.77
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.61
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.11
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.3
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.05
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.51
