Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
113981,Emet Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.75
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.68
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.27
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.28
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.2
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
113981,Emet Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.33
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.4
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.17
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
113981,Emet Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.36
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.6
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.24
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
113981,Emet Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.33
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.35
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.72
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.25
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.8
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
113981,Emet Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.72
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.17
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.8
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.26
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.33
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.3
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.6
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.31
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,40.2
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
113981,Emet Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.93
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.67
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.57
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.9
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.2
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.2
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.86
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
113981,Emet Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.19
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.67
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.82
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.82
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,69.2
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.3
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
113981,Emet Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.82
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.04
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.93
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.51
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,70.5
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.8
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.46
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.68
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.67
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
113981,Emet Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.89
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.61
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.4
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.12
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,66.7
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.3
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.5
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.46
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.3
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
113981,Emet Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.7
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.75
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.44
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.65
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,57.3
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.2
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.6
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.88
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.4
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.4
