Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
113981,Emet Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.12
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.1
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.01
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.17
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.92
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.0
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
113981,Emet Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.64
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.55
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.76
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,60.7
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.8
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.61
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.14
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,58.3
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.2
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.9
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.95
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.7
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.6
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.97
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
113981,Emet Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.81
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.45
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.02
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.12
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.6
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.4
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.6
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.53
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
113981,Emet Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.79
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.41
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.97
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.51
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.21
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.49
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.7
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.4
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.46
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.95
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.9
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.49
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
113981,Emet Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.9
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.35
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.98
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.47
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.21
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.1
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.4
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
113981,Emet Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.74
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.0
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.78
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.0
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.81
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.8
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,39.2
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
113981,Emet Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.76
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.5
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.29
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.35
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.33
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.2
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.1
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
113981,Emet Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.94
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.39
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.9
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.39
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.42
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.2
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.5
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.89
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
113981,Emet Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.89
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.35
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.71
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.8
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.55
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.67
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.8
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.73
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,38.9
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
113981,Emet Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.93
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.27
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.51
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.34
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.32
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.7
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.46
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.53
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,38.8
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.03
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
