Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
113981,Emet Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.9
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.63
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.15
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.36
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.42
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.5
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.09
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.23
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,38.7
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
113981,Emet Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.77
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.8
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.62
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.93
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.29
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.0
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.04
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,38.7
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
113981,Emet Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.74
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.55
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.4
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.3
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.36
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.92
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.44
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.9
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
113981,Emet Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.73
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.8
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.2
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.8
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.07
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.97
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.92
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,60.6
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.8
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
113981,Emet Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.21
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.22
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.12
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.49
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.7
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.2
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,38.3
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
113981,Emet Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.75
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.38
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.87
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.6
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.3
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.6
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.26
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,38.2
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
113981,Emet Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.78
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.16
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.95
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.5
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.9
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,38.0
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
113981,Emet Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.11
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.36
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,61.6
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.0
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.23
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.52
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.9
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.6
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,37.8
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
113981,Emet Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.03
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.93
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.7
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.52
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.39
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,54.7
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.8
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.71
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,37.6
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.37
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
113981,Emet Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.17
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.85
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.81
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.77
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.9
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,37.4
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
