Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
113981,Emet Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.05
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.02
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.17
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.11
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.8
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,37.2
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.96
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
113981,Emet Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.38
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.33
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.07
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.54
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.44
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,59.8
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.9
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.05
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.71
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.39
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.67
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
113981,Emet Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.16
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.02
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.5
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.66
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.98
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.88
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.01
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.7
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.44
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,37.0
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.45
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
113981,Emet Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.93
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.63
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.2
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.02
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.9
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.84
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.1
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.95
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.94
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.2
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.81
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
113981,Emet Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.94
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.53
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.45
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.3
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.87
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.2
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.88
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.02
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.0
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,36.6
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.21
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
113981,Emet Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.86
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.09
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.6
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.78
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.53
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.0
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.77
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,36.5
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.87
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
113981,Emet Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.38
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,71.4
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,89.8
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.27
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.88
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.53
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,59.4
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.4
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.98
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,36.4
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.84
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
113981,Emet Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.61
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,63.8
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.9
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.43
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.12
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.1
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.7
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,36.3
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.61
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
113981,Emet Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.23
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.1
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.21
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.18
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.74
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.5
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,36.1
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
113981,Emet Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.11
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.5
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.06
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.31
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.92
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,35.9
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
