Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
113981,Emet Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.11
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.28
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.49
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.68
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.17
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.08
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.5
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.19
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.38
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
113981,Emet Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.8
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.21
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.72
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.53
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.95
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.77
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
113981,Emet Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.64
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.16
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.9
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.77
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.38
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.01
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.1
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,35.5
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
113981,Emet Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.47
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.9
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.81
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.32
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.19
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,54.5
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.6
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.51
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,35.3
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.96
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
113981,Emet Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.09
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.68
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.11
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,35.3
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
113981,Emet Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.74
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.77
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.27
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.91
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,35.2
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
113981,Emet Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.32
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.43
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.1
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.37
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.02
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.76
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,65.5
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.4
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.18
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,35.2
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.51
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
113981,Emet Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.82
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.82
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.71
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.43
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.46
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,68.3
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.7
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.5
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,35.2
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.23
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
113981,Emet Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.37
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.31
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.97
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.01
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.4
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.28
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.1
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,35.2
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
113981,Emet Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.7
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.82
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.51
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.86
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.7
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,35.3
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
