Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
113981,Emet Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.58
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,35.3
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
113981,Emet Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.72
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.32
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,35.4
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
113981,Emet Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.83
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.61
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.71
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.5
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,35.4
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
113981,Emet Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.9
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.45
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,35.4
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
113981,Emet Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.98
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.42
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,35.5
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
113981,Emet Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.94
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.61
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.71
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
113981,Emet Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.39
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
113981,Emet Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.24
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,35.7
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
113981,Emet Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.01
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.21
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
113981,Emet Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.01
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,35.9
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
