Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
113981,Emet Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.3
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,35.9
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
113981,Emet Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.72
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,36.0
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113981,Emet Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,36.1
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
113981,Emet Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.15
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,36.2
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
113981,Emet Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.55
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,36.3
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
113981,Emet Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.78
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.33
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.17
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.0
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,36.4
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113981,Emet Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.46
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.26
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.27
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,36.4
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
113981,Emet Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.75
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.5
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,36.5
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
113981,Emet Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.18
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,36.6
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113981,Emet Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.9
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
