Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
113981,Emet Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.62
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
113981,Emet Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.45
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.85
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.47
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,36.9
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
113981,Emet Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.61
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.15
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.99
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
113981,Emet Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.18
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.86
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.97
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.39
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.77
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
113981,Emet Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.29
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.1
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.35
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.28
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,37.2
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
113981,Emet Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.85
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.08
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.18
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.89
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,37.4
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
113981,Emet Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.72
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.01
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.2
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,37.5
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
113981,Emet Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.92
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.48
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,37.6
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
113981,Emet Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.89
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.2
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.41
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,37.7
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
113981,Emet Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.43
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.38
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.08
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,37.8
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
