Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
113981,Emet Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.97
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.32
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
113981,Emet Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.02
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.21
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.27
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,38.0
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
113981,Emet Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.01
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.36
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.43
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
113981,Emet Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.08
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.01
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.35
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.65
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
113981,Emet Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.28
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.63
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,38.2
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
113981,Emet Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.07
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.48
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,38.3
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
113981,Emet Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.02
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.06
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.78
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,38.4
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
113981,Emet Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.37
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.37
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.24
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.76
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
113981,Emet Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.78
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.84
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.68
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.69
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.31
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.73
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
113981,Emet Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.31
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.97
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.15
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.42
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
