Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
113981,Emet Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.05
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.25
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.9
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
113981,Emet Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.04
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.95
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.93
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.18
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
113981,Emet Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.96
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.1
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
113981,Emet Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.09
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.9
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
113981,Emet Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.19
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.64
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.8
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.73
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
113981,Emet Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.29
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.98
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.44
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.66
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
113981,Emet Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.66
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.64
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.33
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.87
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.5
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
113981,Emet Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.12
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.54
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.55
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.07
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.31
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.61
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
113981,Emet Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.76
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.4
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.45
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.15
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.87
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
113981,Emet Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.26
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.46
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.59
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.56
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.3
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.12
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.31
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.88
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
