Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
113981,Emet Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.4
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.6
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.34
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.43
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.2
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.84
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.1
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.62
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
113981,Emet Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.81
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.6
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.45
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.81
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.7
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.06
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
113981,Emet Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.55
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.2
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.48
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.84
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.27
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.65
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.2
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.95
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.19
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
113981,Emet Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.26
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.0
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.53
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.72
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.26
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.45
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.96
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.8
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.2
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.12
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
113981,Emet Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.75
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.46
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.59
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.4
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.11
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.61
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.62
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.48
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.7
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.4
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.58
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.45
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
113981,Emet Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.93
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.3
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.34
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.51
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.07
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.4
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.2
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.45
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.86
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.19
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
113981,Emet Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.1
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.77
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.1
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.5
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.71
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.21
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.36
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.73
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.4
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.1
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.9
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.53
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.85
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.41
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.03
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
113981,Emet Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.35
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.68
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.7
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.7
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.96
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.4
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.63
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.62
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.1
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.5
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.3
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.66
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.34
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.57
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.14
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
113981,Emet Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.11
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.6
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.54
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,55.5
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,84.2
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.65
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.49
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.74
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.57
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.8
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.9
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.91
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.9
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
113981,Emet Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.02
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.54
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.53
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.8
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.57
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.32
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.46
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.27
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.0
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.7
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.41
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.92
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.98
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.48
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
