Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
113981,Emet Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.97
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.29
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.5
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.0
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.19
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.37
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.53
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.07
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.03
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.8
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.2
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.05
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.83
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.34
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.48
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
113981,Emet Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.25
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.4
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.8
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.84
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.41
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.02
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.97
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,56.8
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.8
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.1
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.82
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.58
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.86
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
113981,Emet Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.07
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.9
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.3
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.78
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.22
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.02
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.18
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,61.5
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.5
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.15
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.75
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.86
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
113981,Emet Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.39
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.3
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.6
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.18
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.47
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.28
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.15
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.2
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.9
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.68
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.29
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.21
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
113981,Emet Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.21
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.19
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.05
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.5
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.86
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.36
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.86
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.57
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.79
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.8
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.5
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.4
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.78
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.27
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.85
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
113981,Emet Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.19
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.28
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.91
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,65.9
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,98.0
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.47
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.99
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.92
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.33
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.3
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.9
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.7
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.4
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.02
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.08
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.39
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
113981,Emet Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.77
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.05
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.3
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.2
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.79
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.55
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.48
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.71
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.57
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.5
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.1
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.7
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.61
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.92
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
113981,Emet Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.17
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.36
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.32
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.8
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.31
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.04
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.61
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.66
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,60.0
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.4
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,91.9
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.98
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.41
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.4
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.98
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
113981,Emet Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.34
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.41
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.2
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.2
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.05
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.02
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.92
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.29
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.0
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.4
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.3
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.53
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.01
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
113981,Emet Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.82
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.38
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.0
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.77
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.0
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.86
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,59.0
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.2
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.2
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.95
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.39
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.49
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
