Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
113981,Emet Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.83
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.0
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.34
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.15
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.78
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.77
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,69.8
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.9
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,100.3
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.62
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.26
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
113981,Emet Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.72
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.69
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,53.1
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.8
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.56
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.75
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.98
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.38
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.99
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.99
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,71.6
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.2
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,104.9
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.42
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.66
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
113981,Emet Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.98
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.61
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.84
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.3
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.96
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.37
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.98
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.39
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.47
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.64
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,62.8
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.1
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,88.1
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.32
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.04
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.7
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.98
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.77
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.5
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
113981,Emet Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.92
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.36
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.16
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.5
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.51
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.56
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.11
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.17
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.51
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,62.9
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.0
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.1
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.43
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.76
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.54
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.97
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.85
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.18
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
113981,Emet Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.44
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.89
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.9
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.17
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.31
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.82
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.05
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,57.1
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.6
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.0
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.67
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.31
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.08
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.76
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.88
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
113981,Emet Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.57
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.89
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.32
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,56.6
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.2
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,92.0
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.83
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.7
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.47
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.1
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.62
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.09
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,63.0
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.4
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.6
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.29
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.78
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.05
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.32
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.43
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.93
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
113981,Emet Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.87
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.6
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.63
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,87.0
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.5
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.82
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.05
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.73
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.75
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.99
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.1
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.0
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.5
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.11
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.68
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.09
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.28
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.35
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
113981,Emet Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.51
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.96
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.17
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.9
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.7
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.86
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.63
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.3
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.04
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.89
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.39
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.6
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.1
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.45
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.77
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.95
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.85
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.25
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.82
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
113981,Emet Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.66
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.45
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.07
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.7
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.4
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.82
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.57
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.61
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.6
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.35
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.48
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.47
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.7
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.8
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.2
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.13
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.03
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.54
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.97
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.54
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.69
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
113981,Emet Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.76
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.26
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.28
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.5
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.2
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.7
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.29
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.67
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.39
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.4
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.58
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.16
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.71
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.5
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.6
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.4
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.64
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.12
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.07
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.27
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.21
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.45
