Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
113981,Emet Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.64
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.78
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.32
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,72.6
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,103.7
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.6
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.79
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.25
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.76
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.06
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.1
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.28
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.92
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.99
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.14
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.25
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.9
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
113981,Emet Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.58
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,31.57
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.42
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,93.6
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,131.1
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.4
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.91
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.91
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.38
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.98
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.97
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.92
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.2
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.7
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.59
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.3
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.34
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,69.04
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.03
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
113981,Emet Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.79
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.34
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,61.4
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,92.6
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.4
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.74
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.86
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.38
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.39
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.12
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.1
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.1
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.43
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.6
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.79
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,63.0
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.7
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.7
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.1
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.63
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
113981,Emet Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.72
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.19
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.28
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,61.6
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,88.8
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.19
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.84
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.58
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.76
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.36
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.0
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.3
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.4
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.9
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.58
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.06
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.32
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.73
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.54
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
113981,Emet Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.01
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.07
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.0
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.0
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.4
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.77
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.84
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.97
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.23
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.67
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.9
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,60.2
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.4
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.9
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.35
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.68
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.87
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.38
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
113981,Emet Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.64
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.21
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,58.6
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.9
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.79
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.8
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.8
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.61
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.24
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,73.5
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.6
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,98.6
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.09
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.14
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.73
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.95
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
113981,Emet Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.59
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.08
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.0
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.69
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.86
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.97
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.98
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.36
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,63.0
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.1
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.3
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.64
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.35
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.9
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.66
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
113981,Emet Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.12
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.5
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.07
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.28
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.35
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.81
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.05
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.19
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.9
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.5
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.5
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.92
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.58
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.44
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.03
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.61
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
113981,Emet Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.94
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.33
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.2
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.0
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.02
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.7
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.81
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.75
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.74
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.5
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.6
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.16
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.48
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.31
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.85
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.94
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
113981,Emet Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.21
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.0
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.62
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.51
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.05
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.29
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.07
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.7
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.8
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.95
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.39
