Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.36
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
113981,Emet Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.24
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.09
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.4
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.58
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.33
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.59
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.75
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.91
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.7
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.9
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.5
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.81
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.95
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.47
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
113981,Emet Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.79
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.05
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.1
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.93
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.68
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.7
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.63
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.16
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.1
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.06
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.88
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,67.5
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.6
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.44
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.78
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
113981,Emet Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.12
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.06
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.79
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.82
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.3
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.78
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.48
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.9
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.8
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.6
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,40.2
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.29
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.95
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
113981,Emet Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.03
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.77
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.17
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.96
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.34
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.84
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.33
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.9
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.4
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.96
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.8
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.86
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
113981,Emet Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.18
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.2
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.35
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.09
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.94
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.71
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.72
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.68
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.5
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.14
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
113981,Emet Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.76
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.61
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.7
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.67
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.83
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.66
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.4
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.22
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.68
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
113981,Emet Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.97
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.3
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.0
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.27
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.42
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.78
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.6
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.66
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
113981,Emet Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.3
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.09
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.1
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.21
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.4
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.19
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.2
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.3
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.71
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.15
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.73
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
113981,Emet Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.69
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.78
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.39
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.29
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.25
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.2
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.6
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.49
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.06
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
113981,Emet Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.12
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.0
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.39
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.66
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.28
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.79
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.11
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
