Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.19
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
113981,Emet Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.21
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,65.9
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.2
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.15
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.45
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.1
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.19
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.9
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.43
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.57
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
113981,Emet Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.34
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,63.5
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.0
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.13
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.45
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.66
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.3
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.95
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.46
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.69
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.92
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.63
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
113981,Emet Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.18
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.13
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.46
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,75.1
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,96.7
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.47
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.86
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.33
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.26
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.1
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.9
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.31
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.73
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.29
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.12
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.77
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
113981,Emet Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.23
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.02
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.04
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.6
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.11
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.63
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.89
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.1
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.8
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.3
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.71
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.68
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.15
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
113981,Emet Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.93
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.97
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.92
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.11
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.98
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.59
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.25
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.6
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.91
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.1
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.0
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.3
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.21
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.84
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.3
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.63
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
113981,Emet Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.66
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.6
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.9
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.35
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.86
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.55
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.15
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.37
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.04
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.7
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.1
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.4
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.53
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.2
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.8
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.37
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
113981,Emet Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.73
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.31
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.52
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.46
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.95
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.71
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.05
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.4
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.4
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.27
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.84
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.5
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.08
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.44
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
113981,Emet Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.99
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.09
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.3
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.82
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.92
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.93
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.77
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.35
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.4
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.1
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.63
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.53
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.89
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.32
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.95
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
113981,Emet Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.14
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.42
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.94
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.85
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.09
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.25
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.98
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,57.0
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.4
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.7
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.44
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.8
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.74
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.8
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.76
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.96
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
113981,Emet Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.19
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,55.6
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.8
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.16
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.08
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.77
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,69.7
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.6
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,91.4
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.59
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.2
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.04
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.09
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.89
