Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.5
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
113981,Emet Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.1
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.3
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.51
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.19
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.6
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.22
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,69.8
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.8
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,97.8
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.08
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.49
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.29
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.47
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.25
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
113981,Emet Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.88
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,26.99
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,95.0
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,117.9
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.72
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.59
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.08
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.92
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.05
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.0
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.2
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.5
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.07
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.92
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.75
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.78
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.43
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
113981,Emet Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.29
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.05
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,63.9
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,87.8
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.51
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.48
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.12
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.86
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.89
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.7
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.8
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.2
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.67
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.02
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.59
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.42
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.99
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
113981,Emet Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.56
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.17
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.75
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.3
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.0
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.52
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.24
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.59
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.61
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.0
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.3
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.95
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.75
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.24
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
113981,Emet Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.34
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.23
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.3
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.2
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.69
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.47
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,24.36
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.95
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.54
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.0
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.5
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.7
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.22
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,39.2
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.02
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.3
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.37
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
113981,Emet Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.18
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.86
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.87
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.0
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.2
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.21
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.69
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.29
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.72
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,65.7
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.8
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.2
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.59
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.86
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.99
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.86
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
113981,Emet Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.41
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.78
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,58.3
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.2
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.41
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.35
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.3
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.03
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.38
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.1
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.8
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.31
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.19
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.17
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.87
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.3
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
113981,Emet Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.75
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.64
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.4
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.3
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.26
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.79
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.03
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.44
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,58.2
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.3
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.1
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.21
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.6
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.41
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.26
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
113981,Emet Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.34
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.3
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,60.4
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.0
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,87.0
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.14
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.21
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.77
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.46
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.81
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.3
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.2
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.97
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.93
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.22
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.63
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.24
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
113981,Emet Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.87
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.61
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.93
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.6
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.38
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.12
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.55
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.7
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.3
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.48
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.46
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.72
