Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.31
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
113981,Emet Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.06
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.49
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.06
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,60.3
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,86.0
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.2
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.71
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.95
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.09
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,59.0
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.5
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.0
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.28
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.17
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.15
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.93
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
113981,Emet Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.35
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.1
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.75
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.7
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.49
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.44
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.57
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.91
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.89
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,56.6
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.1
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.8
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.36
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,39.2
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.95
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.57
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
113981,Emet Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.62
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.11
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.83
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.5
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.08
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.82
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.64
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,60.8
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.0
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.8
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.9
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.52
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,39.2
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.05
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.99
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
113981,Emet Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.38
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.41
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.5
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.57
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.49
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,26.73
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.7
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,72.9
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.7
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.3
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.46
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.96
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.32
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
113981,Emet Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.66
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.71
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.97
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.2
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.72
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.56
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.7
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.62
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.49
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.22
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.5
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.57
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.72
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.49
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.49
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
113981,Emet Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.82
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.94
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.0
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.85
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.91
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.91
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.46
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.79
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.16
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.2
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.6
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.02
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.54
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.97
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
113981,Emet Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.66
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.55
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.74
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.2
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.9
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.16
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.19
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.06
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.0
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.25
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.0
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.94
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.87
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.43
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.42
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.05
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
113981,Emet Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.39
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.47
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.75
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.6
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.81
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.67
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.53
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.45
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.26
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.24
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.1
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.6
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.69
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.74
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
113981,Emet Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.22
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.72
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.21
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.97
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.58
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.26
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.7
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.21
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.79
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.6
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.4
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.28
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
113981,Emet Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.83
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,73.2
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,92.0
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.02
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.07
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.21
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.48
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.0
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.24
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.48
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
