Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.13
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
113981,Emet Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.95
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.21
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.6
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.02
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.0
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.5
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.8
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.3
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.8
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
113981,Emet Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.84
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.12
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.7
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.74
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.29
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.2
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.1
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,38.9
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
113981,Emet Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.77
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.93
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.44
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.36
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.66
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.5
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,38.7
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
113981,Emet Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.48
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.39
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.3
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.96
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.6
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.15
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.24
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.6
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.16
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.12
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.39
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
113981,Emet Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.48
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.4
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.34
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.82
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.4
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.53
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.27
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
113981,Emet Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.36
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.8
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.82
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.11
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.46
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.03
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.5
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.5
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.96
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
113981,Emet Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.36
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.73
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.98
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.2
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.37
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
113981,Emet Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.66
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.95
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.06
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.35
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.9
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.55
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.13
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
113981,Emet Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.49
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.77
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.88
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.6
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.7
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
113981,Emet Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.69
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.76
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.09
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.05
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
