Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
113981,Emet Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.49
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.93
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.29
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
113981,Emet Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.53
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.81
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.08
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.0
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.63
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.58
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.51
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
113981,Emet Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.27
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.27
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.93
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.02
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
113981,Emet Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.56
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.24
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.49
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
113981,Emet Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.64
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.65
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.28
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.77
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
113981,Emet Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.98
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.53
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.52
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
113981,Emet Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.87
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.67
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
113981,Emet Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.23
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.17
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.01
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,38.7
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
113981,Emet Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.55
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,38.8
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
113981,Emet Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,38.8
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
