Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
113981,Emet Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.39
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,38.9
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
113981,Emet Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,38.9
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
113981,Emet Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.94
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
113981,Emet Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.06
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.94
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.93
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
113981,Emet Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.46
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.26
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.1
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
113981,Emet Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.81
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.26
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.3
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.55
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,39.2
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
113981,Emet Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.6
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.28
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
113981,Emet Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.67
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.24
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
113981,Emet Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.36
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.17
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.1
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.34
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
113981,Emet Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.85
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.1
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
