Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
113981,Emet Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.43
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.29
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.1
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
113981,Emet Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.0
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.42
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.82
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
113981,Emet Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.27
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.71
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.52
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
113981,Emet Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.86
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.77
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.2
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
113981,Emet Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.61
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.26
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.6
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
113981,Emet Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.0
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.13
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.2
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
113981,Emet Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.2
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.2
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.7
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.9
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.02
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.77
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
113981,Emet Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.18
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.33
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
113981,Emet Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.78
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.3
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.24
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
113981,Emet Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.14
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.3
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.12
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,40.2
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
