Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
113981,Emet Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.22
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.52
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.7
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.72
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.04
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,40.2
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
113981,Emet Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.53
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.42
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.0
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.5
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
113981,Emet Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.29
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.51
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.9
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
113981,Emet Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.65
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
113981,Emet Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.74
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
113981,Emet Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.61
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
113981,Emet Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.3
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
113981,Emet Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.8
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.43
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
113981,Emet Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.52
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.43
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.44
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.31
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
113981,Emet Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.13
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.28
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.7
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.39
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
