Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
113981,Emet Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.01
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.08
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,54.3
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.2
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.27
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.73
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
113981,Emet Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.44
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.79
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,52.2
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.7
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.46
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.76
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.68
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
113981,Emet Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.91
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.89
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.05
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.28
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.07
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.31
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.56
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,42.3
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
113981,Emet Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.71
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.85
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.73
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.9
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.41
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.2
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.22
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
113981,Emet Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.17
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.68
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.65
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.95
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.09
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.47
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.57
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
113981,Emet Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.17
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.92
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.68
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.95
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.36
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.53
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
113981,Emet Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.52
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.56
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.09
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.52
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.01
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
113981,Emet Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.48
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.02
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.44
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,42.7
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
113981,Emet Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.01
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.19
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.3
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.2
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.04
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.01
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.14
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.72
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,42.8
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.74
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
113981,Emet Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.45
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.35
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.6
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.7
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.09
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.61
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.8
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,42.9
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
