Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
113981,Emet Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.58
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.94
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.33
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.8
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.72
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.07
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.09
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.16
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,43.0
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
113981,Emet Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.25
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.18
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.18
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.4
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.89
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,43.0
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
113981,Emet Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.32
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.27
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.19
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.29
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.67
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.33
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.17
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.03
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.14
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
113981,Emet Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.95
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.79
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.5
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.92
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.28
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.33
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.35
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.24
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.68
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.85
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.52
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.28
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
113981,Emet Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.69
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.12
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.6
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.03
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.27
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.22
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.45
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.9
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.79
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.99
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.0
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,43.2
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.85
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
113981,Emet Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.5
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.52
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.2
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.1
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.09
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.12
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.74
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.48
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.11
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.44
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,43.3
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.79
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.78
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
113981,Emet Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.79
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.91
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.5
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.37
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.35
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.75
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.16
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.99
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.51
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.97
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.16
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.02
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,43.3
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.12
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.43
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.62
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
113981,Emet Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.19
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.08
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.4
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.87
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.49
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.04
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.14
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.71
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.0
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.3
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.94
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.3
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.07
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,43.4
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.6
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.26
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
113981,Emet Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.84
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.98
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.6
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.38
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.14
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.04
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.7
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.47
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.66
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.4
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.46
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.52
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.04
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,43.4
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.14
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.51
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.37
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
113981,Emet Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.84
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.74
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,55.4
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.1
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.97
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.47
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.76
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.82
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.73
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.5
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.8
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.8
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.81
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.39
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.49
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.1
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.43
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.82
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.18
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
