Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
113981,Emet Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.38
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.77
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,55.2
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.1
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.8
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.2
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.48
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.6
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.14
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.57
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.6
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.6
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.71
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.58
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.89
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.35
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.91
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
113981,Emet Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.77
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.36
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.83
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.7
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.8
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.9
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.33
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.54
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.68
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.72
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.17
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.6
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.5
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.36
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.44
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.96
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.71
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.86
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.05
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
113981,Emet Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.74
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.47
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.5
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.7
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.17
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.23
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.71
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.23
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.35
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.79
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.0
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.3
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.78
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.56
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.63
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.5
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.04
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.05
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.89
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
113981,Emet Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.55
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.73
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,63.2
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.9
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.9
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.0
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.43
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.3
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.87
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.69
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.62
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.6
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.6
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.01
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.85
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.85
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.34
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.27
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.19
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
113981,Emet Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,26.86
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.27
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,94.4
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,115.3
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.06
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.4
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.82
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.63
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.38
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.63
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.1
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.4
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.08
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.4
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.55
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,43.6
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.81
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.04
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.27
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
113981,Emet Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.34
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.8
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.92
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.41
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.38
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.02
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.8
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.9
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.0
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.59
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.76
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.79
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,43.6
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.75
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.62
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
113981,Emet Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.54
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.64
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.76
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,57.5
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.8
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.69
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.56
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.2
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.38
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.33
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.19
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.0
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.7
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.6
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.79
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.16
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.01
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,43.6
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.69
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.16
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
113981,Emet Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.98
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.9
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.6
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.6
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.98
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.13
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.48
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.56
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.45
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.9
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.8
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.47
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.73
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.35
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,43.6
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.9
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.32
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.6
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
113981,Emet Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.89
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.5
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.16
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.61
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.34
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.13
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.84
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.94
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.0
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.1
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.8
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.86
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.57
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.48
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,43.6
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.01
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.9
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.12
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
113981,Emet Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.61
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.49
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.1
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.3
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.85
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.08
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.07
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.33
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.95
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.06
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,54.3
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.4
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.2
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.4
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.2
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.39
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.9
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,43.7
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.74
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.11
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.01
