Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
113981,Emet Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.32
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.92
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,58.9
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,84.6
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.87
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.58
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.28
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.58
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.48
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.79
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,58.7
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.5
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.5
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.62
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.54
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.45
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.9
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.5
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,43.8
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.4
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.52
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.12
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
113981,Emet Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.91
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.16
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,59.8
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,81.0
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.75
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.0
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.65
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.71
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.5
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,91.0
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.7
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.62
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.46
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.3
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,43.8
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.37
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.26
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.63
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
113981,Emet Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.95
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.2
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.26
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.0
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.62
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.79
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.11
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.13
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.19
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.5
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.3
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.0
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.1
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.41
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.12
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.16
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.0
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.5
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,43.9
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.11
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.3
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
113981,Emet Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.79
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.07
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.16
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.7
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.07
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.5
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.43
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.56
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.47
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.7
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.6
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.12
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.92
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.84
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.2
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.7
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,43.9
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.41
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.39
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.5
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
113981,Emet Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.88
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.02
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.6
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.1
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.08
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.71
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.37
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.74
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.61
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.9
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.4
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.34
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.82
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.2
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.3
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,43.8
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.57
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.2
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.09
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
113981,Emet Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.86
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.84
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.56
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.0
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.0
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.23
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.81
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.44
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.32
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.2
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.7
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.21
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.72
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.39
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.92
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.6
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,43.8
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.51
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.41
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.03
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
113981,Emet Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.38
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.39
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.08
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.5
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.06
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.15
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.85
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.82
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.8
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.5
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.3
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.27
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.44
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.0
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.4
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,43.7
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.86
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.47
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.17
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
113981,Emet Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.41
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.74
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.07
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.0
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.6
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.76
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.34
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,28.33
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.86
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.98
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.0
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,84.2
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.7
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.92
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.43
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.89
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.7
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,43.6
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.42
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.25
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.79
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
113981,Emet Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.16
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.33
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.0
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.2
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.5
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.27
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.01
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.01
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,32.38
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,22.29
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.85
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.6
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.9
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.1
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,96.1
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.01
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.94
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.0
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.8
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,43.6
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.82
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.57
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.33
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
113981,Emet Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.1
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.24
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.82
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.6
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.0
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.03
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.48
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,30.7
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.71
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,90.5
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.1
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.4
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.32
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.02
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.84
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.3
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.15
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.7
