Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.1
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.3
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
113981,Emet Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.14
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.96
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.66
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.7
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.2
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.29
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.57
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.62
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.35
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,57.3
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.3
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.0
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.62
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.15
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.19
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.9
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,43.4
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.93
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.02
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.87
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
113981,Emet Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.16
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.55
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.84
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.3
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.8
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.0
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.9
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.62
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.99
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.98
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.46
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.4
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.1
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.65
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.93
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.88
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,43.4
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.7
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.07
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.03
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
113981,Emet Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.34
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.76
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.1
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,60.4
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.9
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,99.4
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.7
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.01
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.14
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.73
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.49
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.99
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.5
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.9
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.6
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.93
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.8
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,43.3
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.26
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.99
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.65
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
113981,Emet Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.05
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,26.11
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.05
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,72.9
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.7
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,110.6
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.7
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.47
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.48
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.98
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.2
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.19
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.11
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.0
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.94
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.03
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.85
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.2
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,43.3
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.66
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.74
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.34
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
113981,Emet Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.78
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.89
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.5
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.4
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.79
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.76
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.79
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.67
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.86
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.4
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.73
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.47
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.99
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.6
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,43.3
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.6
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.68
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.41
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
113981,Emet Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.81
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.57
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.68
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.5
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.34
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.18
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.95
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.0
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.67
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.17
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.72
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.8
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.6
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.26
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.13
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.2
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.4
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.08
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.05
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.54
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
113981,Emet Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.91
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.77
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.1
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.31
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.14
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.86
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.4
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.75
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.98
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.83
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.9
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.4
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.72
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.44
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.11
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.4
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,43.0
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.03
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.57
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
113981,Emet Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.31
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.73
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.02
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,59.6
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,83.5
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.89
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.36
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.5
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.28
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.14
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,66.6
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.6
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.7
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.06
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.03
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.6
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,42.9
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.96
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.25
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.55
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
113981,Emet Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.45
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.22
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.95
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,60.0
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,85.3
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.9
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.24
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.41
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.05
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.97
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.84
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,64.4
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.4
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.42
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.65
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.6
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,42.8
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.47
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.84
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.48
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
113981,Emet Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.04
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.17
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,61.2
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.5
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.28
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.55
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.9
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.39
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.96
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,67.9
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.2
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.95
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.26
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.99
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,42.7
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.93
