Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.68
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.02
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
113981,Emet Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.95
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.92
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.56
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.7
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.7
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.76
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.82
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.74
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.5
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.12
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.4
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,61.6
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.3
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.5
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.32
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.24
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.71
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.03
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
113981,Emet Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.24
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.89
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.5
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.31
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.74
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.98
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.05
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.32
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,60.4
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.8
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.8
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.95
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.14
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
113981,Emet Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.04
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.18
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.7
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.85
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.74
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.7
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.0
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.74
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.91
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.41
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,57.7
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.6
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.0
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.38
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.79
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.31
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.68
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
113981,Emet Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.63
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.34
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.9
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.55
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.27
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.01
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.99
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.7
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.66
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.1
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.27
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.28
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
113981,Emet Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.99
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.31
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.25
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.28
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.75
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.01
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.7
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.86
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.57
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.37
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.51
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.64
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.51
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
113981,Emet Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.52
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.77
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.59
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.19
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.15
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.2
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.99
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.82
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,57.3
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.8
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.82
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.94
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.92
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.68
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
113981,Emet Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.37
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.16
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.06
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.36
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.34
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.5
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.8
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.5
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.54
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.87
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,42.7
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.22
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.17
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
113981,Emet Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.98
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.19
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.33
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.99
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.9
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.76
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.28
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.0
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.05
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,42.8
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.69
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.42
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
113981,Emet Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.46
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.27
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.85
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.19
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.81
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.15
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,42.7
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.53
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
113981,Emet Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.76
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.76
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.13
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.68
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.82
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.38
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.89
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
